Stock #,55105999
Size (AWG or kcmil),4/0 AWG
No. of Conductors,1
No. of Strands,19
Nom. OD (mils),627
Insulation Thickness (mils),50
Jacket Thickness (mils),8
Nominal Total Weight (lbs/1000'),720
Allowable Ampacity at 60C,195
Allowable Ampacity at 75C,230
Allowable Ampacity at 90C,260
